Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
533488,Nailers Lane,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,82.2
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
533488,Nailers Lane,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
533488,Nailers Lane,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.09
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.56
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
533488,Nailers Lane,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.13
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
533488,Nailers Lane,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
533488,Nailers Lane,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.59
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.26
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
533488,Nailers Lane,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.48
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
533488,Nailers Lane,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.82
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.53
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.05
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
