Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,38.4
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
533488,Nailers Lane,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.83
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.78
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,38.5
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
533488,Nailers Lane,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.86
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.99
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,38.6
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
533488,Nailers Lane,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.99
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.71
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.34
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,38.7
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
533488,Nailers Lane,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.85
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.21
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.9
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,38.9
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
533488,Nailers Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.78
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.28
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.37
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.37
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.1
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,39.0
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
533488,Nailers Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.31
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.73
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,39.1
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
533488,Nailers Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.88
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.54
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,39.2
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
533488,Nailers Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.67
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.12
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.37
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,39.3
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
