Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
533488,Nailers Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.69
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.72
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,39.4
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.28
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
533488,Nailers Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.03
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.53
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.13
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,39.5
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.42
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.57
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
533488,Nailers Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.79
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.51
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.18
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.52
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,39.6
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
533488,Nailers Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.87
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,81.0
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.06
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.2
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,39.7
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
533488,Nailers Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.24
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.67
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.84
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.07
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.75
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.38
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
533488,Nailers Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.48
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.47
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,39.9
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.48
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
533488,Nailers Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.96
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.59
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,39.9
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.96
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.62
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
533488,Nailers Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.7
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.63
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.3
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.52
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
533488,Nailers Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
