Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.71
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.02
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.9
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
533488,Nailers Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.54
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.12
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.92
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.91
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.2
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.32
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
533488,Nailers Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.2
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.35
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.48
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,40.3
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.66
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.56
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
533488,Nailers Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.53
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,40.4
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
533488,Nailers Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.49
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.19
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.27
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.25
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.5
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.74
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.26
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
533488,Nailers Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.73
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.09
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.51
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.5
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.6
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.98
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
533488,Nailers Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.53
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.77
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.96
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.8
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
533488,Nailers Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.28
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.85
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.52
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.29
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.9
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.71
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.27
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
533488,Nailers Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.22
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.4
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.73
