Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.53
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.68
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,94.0
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.2
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,41.0
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.76
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.42
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
533488,Nailers Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.15
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.32
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.5
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.3
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.8
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,41.0
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.95
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.59
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
533488,Nailers Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.77
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.66
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.63
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
533488,Nailers Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.42
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.88
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.19
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.86
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.3
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.38
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.03
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
533488,Nailers Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.66
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.89
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.88
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.34
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.03
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.66
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
533488,Nailers Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.67
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.91
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.41
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.98
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.6
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,41.2
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.73
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.99
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.57
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
533488,Nailers Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.2
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.45
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,63.3
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.0
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.87
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.5
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.02
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.14
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.6
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,41.2
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.02
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.67
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.29
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
533488,Nailers Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.94
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.26
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.2
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.68
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.1
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.86
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.46
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.0
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,41.1
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.91
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.87
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.18
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
533488,Nailers Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.06
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.43
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.18
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
