Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.19
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.93
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.8
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,41.0
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.35
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.76
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.78
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
533488,Nailers Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.35
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.73
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.86
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.1
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.31
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,80.5
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.8
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.8
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.04
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.88
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
533488,Nailers Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.3
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.3
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.05
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.9
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.65
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.73
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.6
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.57
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.87
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
533488,Nailers Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.47
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.92
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.41
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.94
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.82
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.4
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.71
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.17
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
533488,Nailers Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.45
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.79
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.32
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.34
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.2
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.25
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.17
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.06
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
533488,Nailers Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.22
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.7
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.14
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.16
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.02
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.95
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.74
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.7
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.9
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.85
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.52
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
533488,Nailers Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.73
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.12
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.2
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.83
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.31
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.91
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.7
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.0
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.79
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.2
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.07
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
533488,Nailers Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.93
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.37
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,34.53
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,59.4
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,144.6
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.48
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.28
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.47
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,89.8
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.2
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.77
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.89
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.28
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
533488,Nailers Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,20.16
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,37.03
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,154.9
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.78
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.91
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.62
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.02
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.83
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,87.8
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.6
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
