Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,40.1
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.97
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.27
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.73
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
533488,Nailers Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.58
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.11
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,37.3
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,81.6
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.1
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,156.7
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.4
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.9
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.34
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.12
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.97
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
533488,Nailers Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.28
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,35.93
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,86.2
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,151.1
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.84
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.08
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.9
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.62
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.4
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.9
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.57
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.11
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.97
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
533488,Nailers Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.48
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,35.11
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,84.9
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,147.4
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.33
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.23
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.51
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.8
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.04
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.68
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.07
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
533488,Nailers Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.17
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,38.63
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,102.7
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,161.9
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.66
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.0
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.92
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.98
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.6
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.01
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.05
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,89.22
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
533488,Nailers Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.28
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.96
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.81
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.2
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.4
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.08
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.71
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.65
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
533488,Nailers Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.76
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.06
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.3
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,73.4
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.7
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.05
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.87
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.88
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.6
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,39.1
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.34
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.15
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.73
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
533488,Nailers Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.39
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.5
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.76
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.09
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.62
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.55
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.11
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.55
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.3
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.9
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.24
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.53
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.55
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.52
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
533488,Nailers Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.15
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.2
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.2
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.28
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.01
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.6
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
