Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.13
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.15
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.32
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
533488,Nailers Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.56
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.36
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.59
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.28
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.0
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.39
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.62
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.94
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.4
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.37
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.21
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.69
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
533488,Nailers Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.82
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.44
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.76
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.69
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,135.3
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.49
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,77.16
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.59
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.03
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
533488,Nailers Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.52
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.35
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.57
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.84
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.46
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.46
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.25
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,103.5
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,153.7
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.58
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.84
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.78
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
533488,Nailers Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.44
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.77
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.95
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.5
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.92
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.83
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.97
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,125.6
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.66
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.24
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.6
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
533488,Nailers Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.02
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.21
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.86
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.6
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.85
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.7
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.82
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,68.8
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.53
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
533488,Nailers Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.62
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.91
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.66
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.47
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.93
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.22
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.74
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.5
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.5
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.84
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.12
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.79
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
533488,Nailers Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.51
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.2
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.94
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.73
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.02
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.2
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.37
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.35
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.74
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
533488,Nailers Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.31
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.23
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.6
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.79
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.76
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.4
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.94
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.56
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.59
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
533488,Nailers Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
