Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.34
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.13
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,61.2
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.44
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.09
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.02
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.1
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.33
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.8
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.56
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
533488,Nailers Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.34
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.66
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.21
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.98
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,14.16
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.62
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.54
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.7
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.91
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.75
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.44
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
533488,Nailers Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.68
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.16
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.04
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.89
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,74.45
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.7
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.39
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
533488,Nailers Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.94
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.34
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.24
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.9
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.43
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.8
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
533488,Nailers Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.53
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.33
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.89
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.02
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.96
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.18
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.75
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
533488,Nailers Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.98
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.3
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.33
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.9
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.99
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.77
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.8
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.88
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.59
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.89
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
533488,Nailers Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.31
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.1
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.26
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.27
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.88
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,72.37
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.79
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.75
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
533488,Nailers Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.84
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.41
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.11
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.58
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.96
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.63
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.68
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,77.9
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
533488,Nailers Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.4
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.22
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,107.1
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.79
