Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.88
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.13
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.68
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.87
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.29
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.07
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.96
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
533488,Nailers Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.81
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.19
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.6
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.64
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.96
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.93
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.32
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.22
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.81
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.56
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
533488,Nailers Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.57
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.56
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.5
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.91
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.71
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.6
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.17
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.05
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.1
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.9
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.69
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.81
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.23
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
533488,Nailers Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.17
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.13
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.53
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,63.7
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.28
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.98
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.81
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.12
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.54
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.42
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.04
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
533488,Nailers Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.56
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,30.99
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,71.2
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,128.9
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.32
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.54
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.35
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.22
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.68
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.94
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.6
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.45
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,82.16
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,93.88
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
533488,Nailers Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.66
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.4
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,122.3
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.31
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.94
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.2
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.56
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.71
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.8
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.28
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,86.6
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.73
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.2
533488,Nailers Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.1
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.95
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.3
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.92
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.31
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.3
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.89
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.69
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.71
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.62
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
533488,Nailers Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.03
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.11
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,65.9
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.1
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.5
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.12
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.03
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.02
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.58
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
533488,Nailers Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.01
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.71
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.34
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.37
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,131.1
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
