Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.63
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.65
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.28
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.35
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
533488,Nailers Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.03
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.01
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.95
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.62
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.68
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.06
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.08
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.53
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.6
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
533488,Nailers Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.2
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,29.59
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.16
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.32
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.45
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.5
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.26
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.56
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
533488,Nailers Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.9
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,32.53
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,73.2
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,136.4
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.86
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.21
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.06
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.29
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,79.28
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
533488,Nailers Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.0
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.69
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.42
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.5
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.91
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
533488,Nailers Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.14
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.2
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.76
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.08
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.69
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.45
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
533488,Nailers Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.4
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.76
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.06
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.1
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.41
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.32
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
533488,Nailers Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.41
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.35
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.3
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.88
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
533488,Nailers Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.9
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.37
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.89
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
