Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.23
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.94
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
533488,Nailers Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.61
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.13
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.89
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
533488,Nailers Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.92
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.5
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.38
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.62
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.77
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
533488,Nailers Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.81
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.52
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.16
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.08
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
533488,Nailers Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.08
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.5
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
533488,Nailers Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
533488,Nailers Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
533488,Nailers Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.39
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.93
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.3
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
533488,Nailers Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
