Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.89
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
533488,Nailers Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.67
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
533488,Nailers Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.16
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.7
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
533488,Nailers Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.68
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
533488,Nailers Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.98
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.7
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
533488,Nailers Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.03
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.59
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.17
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
533488,Nailers Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.38
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.32
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.54
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
