Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
533488,Nailers Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.73
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
533488,Nailers Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.94
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
533488,Nailers Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.59
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.57
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.89
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
533488,Nailers Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.63
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
