Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.66
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
533488,Nailers Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.1
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.35
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.05
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.3
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.5
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.04
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
533488,Nailers Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.29
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
533488,Nailers Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.77
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.64
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.58
