Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
533488,Nailers Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
533488,Nailers Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.35
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.62
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.81
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.48
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.12
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.58
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
533488,Nailers Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.77
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.12
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.09
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.83
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.38
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
533488,Nailers Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.93
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.22
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
533488,Nailers Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.28
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.8
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
