Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
533488,Nailers Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.51
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.92
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.56
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.92
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.62
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.42
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.55
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.75
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
