Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.0
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.08
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
533488,Nailers Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.02
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
533488,Nailers Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
533488,Nailers Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.61
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
533488,Nailers Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
533488,Nailers Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.71
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.29
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
