Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
533488,Nailers Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.27
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
533488,Nailers Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.89
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.25
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.67
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
533488,Nailers Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.13
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.48
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
533488,Nailers Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.0
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.42
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
533488,Nailers Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.57
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.67
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.08
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
533488,Nailers Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.14
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
533488,Nailers Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
