Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.86
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
533488,Nailers Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.02
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.26
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.34
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
533488,Nailers Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.11
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.68
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
533488,Nailers Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.45
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
533488,Nailers Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.07
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
533488,Nailers Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.83
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.85
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.17
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
533488,Nailers Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.3
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.28
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
533488,Nailers Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.36
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.31
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.11
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
533488,Nailers Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.06
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.3
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.32
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
