Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.9
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
533488,Nailers Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
533488,Nailers Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.21
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.84
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.6
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.64
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
533488,Nailers Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.25
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.97
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.55
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.19
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
533488,Nailers Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.85
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.26
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.6
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
533488,Nailers Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.74
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.25
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.59
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.1
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.92
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
533488,Nailers Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.0
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.08
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.53
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.61
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.78
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
533488,Nailers Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.19
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.46
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.99
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
533488,Nailers Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.77
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.69
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
