Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.45
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.56
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
533488,Nailers Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.67
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.97
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.78
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.64
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
533488,Nailers Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.86
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.44
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.22
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.82
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.2
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.12
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
533488,Nailers Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.15
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
533488,Nailers Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.84
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.05
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.45
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
533488,Nailers Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.39
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.49
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.77
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
533488,Nailers Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.38
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.78
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.23
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.24
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
533488,Nailers Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.18
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.8
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.94
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
533488,Nailers Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.39
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.4
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.03
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
