Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
533488,Nailers Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.13
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.11
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
533488,Nailers Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.04
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
533488,Nailers Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.75
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.65
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.31
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
533488,Nailers Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.95
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,55.7
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.36
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.46
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.1
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.4
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.22
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
533488,Nailers Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.77
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.23
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
533488,Nailers Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.27
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.65
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
533488,Nailers Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.12
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.2
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.9
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.28
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.66
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
533488,Nailers Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.13
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.78
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.91
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.05
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.98
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.7
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.75
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
533488,Nailers Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.45
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
