Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.11
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.38
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
533488,Nailers Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.15
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.62
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.39
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.48
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.96
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
533488,Nailers Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.16
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.06
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.19
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.95
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
533488,Nailers Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.88
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.19
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.91
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
533488,Nailers Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.8
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.06
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.54
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.41
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.34
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.83
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.1
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
533488,Nailers Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.04
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.41
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.17
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.48
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.59
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.95
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
533488,Nailers Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.96
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.51
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.36
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.48
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.23
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
533488,Nailers Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.21
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.47
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.72
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.93
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.15
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.39
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.82
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
533488,Nailers Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.18
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.86
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.06
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
