Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.19
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.61
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.12
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.14
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.76
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
533488,Nailers Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.01
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.09
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.07
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.44
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.67
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.87
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.77
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.5
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
533488,Nailers Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.15
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.8
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.26
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.5
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.82
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.4
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
533488,Nailers Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.51
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.83
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.91
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.18
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.17
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.81
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.45
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
533488,Nailers Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.37
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.54
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.84
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.47
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.96
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
533488,Nailers Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.64
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.61
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.98
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.4
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
533488,Nailers Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.4
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.25
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.86
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.44
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.23
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.1
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.44
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
533488,Nailers Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.82
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.34
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.81
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
533488,Nailers Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.14
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.82
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.74
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
