Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.61
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.35
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
533488,Nailers Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.68
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.57
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.13
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.98
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.77
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.35
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
533488,Nailers Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.76
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.88
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.75
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.58
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.06
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
533488,Nailers Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.9
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.4
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.85
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.58
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.19
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.23
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.78
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.38
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
533488,Nailers Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.84
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.74
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.76
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.06
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.87
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.84
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.75
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
533488,Nailers Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.04
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.4
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.98
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.79
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.4
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
533488,Nailers Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.5
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.66
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.66
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.29
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.57
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.63
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
533488,Nailers Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.55
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.65
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.78
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.14
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.97
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.59
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
533488,Nailers Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.4
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.48
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.88
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
