Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.22
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.44
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
533488,Nailers Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.67
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.15
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.98
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.86
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.6
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.64
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.65
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.21
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.63
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
533488,Nailers Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.97
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.76
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.0
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.94
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.6
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.05
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.49
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
533488,Nailers Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.53
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.32
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.88
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.93
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.14
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.59
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
533488,Nailers Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.82
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.44
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.8
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.29
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.18
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
533488,Nailers Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.69
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.1
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.11
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.97
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.18
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.22
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.74
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.84
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
533488,Nailers Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.19
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.51
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.76
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.05
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.1
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.14
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.68
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.95
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.5
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
533488,Nailers Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.73
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.91
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.21
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.7
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.4
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.42
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
533488,Nailers Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.56
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.72
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.97
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.66
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.13
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.54
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,61.55
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
533488,Nailers Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
