Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.25
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.46
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.9
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.1
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.84
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.17
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.68
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.46
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
533488,Nailers Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.78
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.43
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.14
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.36
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.91
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,67.12
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.16
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.3
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
533488,Nailers Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.2
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.29
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.71
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.81
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.66
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.58
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.86
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.47
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
533488,Nailers Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.49
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.56
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.48
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
533488,Nailers Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.96
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.83
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.11
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.91
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
533488,Nailers Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.35
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.19
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.99
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.62
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.81
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
533488,Nailers Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.8
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.41
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.3
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.57
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.1
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
533488,Nailers Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.62
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.87
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.96
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.43
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
533488,Nailers Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.04
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.66
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.56
