Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
533488,Nailers Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.14
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.44
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.62
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.5
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.79
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
533488,Nailers Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.96
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,69.8
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.42
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
533488,Nailers Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.86
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.67
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.85
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.15
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
533488,Nailers Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.43
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.5
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
533488,Nailers Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
533488,Nailers Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.66
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
533488,Nailers Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.59
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
533488,Nailers Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.48
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.48
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
