Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
533488,Nailers Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.29
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.79
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
533488,Nailers Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.56
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.27
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.63
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
533488,Nailers Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.46
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
533488,Nailers Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.03
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
533488,Nailers Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.83
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.15
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.18
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.5
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.54
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.69
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
