Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.33
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.88
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.29
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.28
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.5
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.14
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.41
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.57
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.85
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
