Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.46
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.36
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.54
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.48
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
533488,Nailers Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.86
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.63
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.54
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.2
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.67
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.42
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
