Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.84
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.2
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.31
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
533488,Nailers Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.04
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.5
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.28
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
533488,Nailers Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.49
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.2
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
533488,Nailers Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.45
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.11
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.54
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.77
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.81
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.25
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.88
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
