Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.97
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.22
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.81
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.22
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
533488,Nailers Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.81
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
533488,Nailers Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.17
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.06
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.69
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.88
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.56
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
533488,Nailers Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.83
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
533488,Nailers Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.65
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.41
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
