Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
533488,Nailers Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.9
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
533488,Nailers Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.61
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.45
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.14
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
533488,Nailers Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.25
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.1
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
533488,Nailers Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.95
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.07
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,78.1
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
533488,Nailers Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.02
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.37
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.66
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
533488,Nailers Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.4
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.78
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
