Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.26
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
533488,Nailers Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.07
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
533488,Nailers Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.58
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.77
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
533488,Nailers Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.87
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.6
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
533488,Nailers Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.81
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.09
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.02
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.51
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
533488,Nailers Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.97
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.41
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.08
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
533488,Nailers Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.54
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.23
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
