Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
533488,Nailers Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.08
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.12
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.1
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.91
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
533488,Nailers Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.66
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.36
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.21
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
533488,Nailers Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.12
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.86
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
533488,Nailers Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.19
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.87
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.77
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.63
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.9
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
533488,Nailers Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.83
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
533488,Nailers Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.64
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
533488,Nailers Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.84
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.4
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
533488,Nailers Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
533488,Nailers Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.29
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
