Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.86
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.97
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
533488,Nailers Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.67
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.66
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.63
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.85
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
533488,Nailers Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.3
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.96
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
533488,Nailers Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.15
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.8
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.57
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
533488,Nailers Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.21
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.57
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.18
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.79
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
533488,Nailers Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.29
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.36
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,60.4
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.5
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.75
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
533488,Nailers Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.25
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
533488,Nailers Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.1
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.54
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.97
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
533488,Nailers Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.15
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
