Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.64
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.25
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
533488,Nailers Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.66
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.54
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.52
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.56
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.57
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
533488,Nailers Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.24
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.3
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.5
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.76
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.65
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.7
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.27
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
533488,Nailers Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.04
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.95
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.28
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
533488,Nailers Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.85
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.54
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,102.5
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,128.1
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.43
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.0
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.93
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.48
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
533488,Nailers Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.17
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.16
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
533488,Nailers Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.04
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.57
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.81
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
533488,Nailers Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.8
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.41
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.59
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.99
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.83
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.49
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
533488,Nailers Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.46
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.88
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.26
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
