Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.7
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
533488,Nailers Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.63
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.2
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.62
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.68
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
533488,Nailers Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.5
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.27
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.0
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.55
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.97
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.94
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
533488,Nailers Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.34
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.27
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.02
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.9
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.3
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.23
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
533488,Nailers Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,25.72
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,67.7
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,108.8
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.72
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.42
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.58
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.22
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
533488,Nailers Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.33
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,28.96
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.36
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.63
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.3
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.66
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
533488,Nailers Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.61
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.27
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.29
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.34
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.66
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.44
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.23
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.6
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.76
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
533488,Nailers Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.43
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.3
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.24
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.26
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.02
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.9
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,131.7
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.33
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.05
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
533488,Nailers Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.71
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.04
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.54
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.1
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.91
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.3
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.53
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.11
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,37.7
