Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.12
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.93
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
533488,Nailers Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.08
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.55
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.37
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,80.8
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.8
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.68
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.9
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.24
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.45
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.76
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
533488,Nailers Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.4
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.21
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.58
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.31
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.39
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
533488,Nailers Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.54
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.25
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.29
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.1
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.96
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.26
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
533488,Nailers Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.83
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.36
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.66
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.27
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.5
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.85
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.45
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.91
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.52
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
533488,Nailers Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.57
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.99
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.9
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.21
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.61
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.7
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.95
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.86
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
533488,Nailers Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.9
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.16
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.96
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.98
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.72
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
533488,Nailers Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.73
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.7
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,57.9
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.14
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.28
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.4
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.54
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.26
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.52
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
533488,Nailers Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.57
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.14
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.1
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.27
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.51
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.94
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.85
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.6
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.16
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.8
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.99
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
