Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
533488,Nailers Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.33
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.97
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.8
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.77
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.67
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.38
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.45
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.41
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.17
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.56
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
533488,Nailers Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.45
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,23.48
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,26.24
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.53
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.07
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.6
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.75
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.94
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.92
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
533488,Nailers Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.01
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.89
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.42
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.94
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.78
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.4
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.81
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.82
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.62
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
533488,Nailers Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.68
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.24
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.01
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.87
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.14
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.67
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.76
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.17
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.9
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.28
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.27
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.09
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.87
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
533488,Nailers Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.01
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.0
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.15
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.5
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.64
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.67
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.57
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,76.28
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.61
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.31
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
533488,Nailers Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.27
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,54.6
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.84
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.49
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.9
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.69
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.97
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.1
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
533488,Nailers Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.3
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,51.0
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.5
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.4
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,86.4
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.8
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.46
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.28
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.7
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.73
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.97
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.76
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
533488,Nailers Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.79
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.15
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.2
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.93
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,76.2
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.29
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.55
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.84
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.05
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.86
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.34
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
533488,Nailers Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.64
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.03
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.68
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.8
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
