Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.46
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.89
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.74
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.56
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.41
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.24
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.6
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.83
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.28
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.83
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
533488,Nailers Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.74
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.36
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,57.0
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.89
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.26
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.66
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.1
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.06
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.29
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
533488,Nailers Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.28
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.33
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.13
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.52
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.24
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.0
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.75
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.65
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.03
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
533488,Nailers Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.66
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.4
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,57.6
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.88
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.39
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.48
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.6
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.69
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.12
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.2
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
533488,Nailers Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.22
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.46
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.16
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.7
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.17
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.47
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.43
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.0
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.5
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.16
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.39
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.71
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
533488,Nailers Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.78
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,24.2
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,62.0
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.14
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.34
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.82
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.74
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.71
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.57
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.94
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
533488,Nailers Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.35
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.2
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.42
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.98
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.74
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.69
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.45
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.37
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.84
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.64
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
533488,Nailers Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.05
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.46
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.39
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.67
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.93
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.2
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.58
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.86
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.24
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.34
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.1
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.57
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
533488,Nailers Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.35
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.09
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.4
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.95
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.8
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
