Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.24
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.52
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.8
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.9
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.38
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.23
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
533488,Nailers Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.95
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.02
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.85
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.59
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.33
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.13
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.0
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.7
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,75.88
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.9
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.85
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
533488,Nailers Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.93
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.18
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.92
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.97
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.07
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.7
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.01
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.5
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.91
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.17
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.98
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
533488,Nailers Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.09
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.37
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.56
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.43
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.6
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.35
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.2
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,66.95
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.53
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.16
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
533488,Nailers Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.42
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.89
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.7
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.86
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.1
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.74
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.97
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.1
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.52
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.3
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.74
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.81
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.26
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.43
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
533488,Nailers Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.04
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.99
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.75
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.6
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.9
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.64
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.75
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,61.09
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.11
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
533488,Nailers Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.27
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.26
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.07
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.27
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.15
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
533488,Nailers Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.93
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.13
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.15
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.18
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.25
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.83
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.99
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.01
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.28
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
533488,Nailers Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.48
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.28
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,27.8
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,68.7
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,116.5
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.68
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.2
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.41
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.98
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.55
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
