Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.51
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.63
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.16
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
533488,Nailers Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.76
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.13
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,22.63
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,51.4
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.81
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.79
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.15
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.41
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.52
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.3
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.42
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.58
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
533488,Nailers Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,23.81
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.98
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.73
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.97
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.4
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.8
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.38
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.96
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
533488,Nailers Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.52
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.65
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.29
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.87
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.9
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.49
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.79
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.32
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.67
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
533488,Nailers Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,20.87
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.53
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.51
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.94
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.59
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.68
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
533488,Nailers Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.73
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.12
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.28
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.9
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.77
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.91
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.64
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.88
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.8
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.51
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.9
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.36
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
533488,Nailers Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.07
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.62
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.83
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.5
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.17
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.6
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.13
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.9
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.64
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.81
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.95
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
533488,Nailers Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.14
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.24
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.35
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,68.4
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.5
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.33
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.13
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,133.5
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.09
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.8
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
533488,Nailers Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.9
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.78
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.49
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.32
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.97
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.8
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
