Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.2
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,72.2
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.97
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.83
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
533488,Nailers Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.94
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.84
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.48
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.9
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.72
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.77
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.34
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.96
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.97
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
533488,Nailers Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.15
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.18
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.9
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,73.4
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.4
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.99
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.2
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.17
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.3
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.94
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.42
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.99
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
533488,Nailers Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.42
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.54
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.45
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.35
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.45
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.75
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.22
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.87
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
533488,Nailers Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.86
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.53
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.42
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.28
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.1
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.81
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.98
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
533488,Nailers Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.09
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.64
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.1
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.77
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.82
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.55
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.38
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.73
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
533488,Nailers Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.56
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.03
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.23
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.39
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.65
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.89
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.81
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
533488,Nailers Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.38
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.9
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,50.3
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.7
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.7
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.61
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.14
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
533488,Nailers Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.97
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.44
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.71
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.78
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.84
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.1
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.15
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
