Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
533488,Nailers Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.73
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,21.21
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,53.2
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.64
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.54
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.49
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.63
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
533488,Nailers Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.9
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.15
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.51
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
533488,Nailers Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.87
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.1
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
533488,Nailers Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
533488,Nailers Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.47
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
533488,Nailers Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.69
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.0
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
533488,Nailers Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.88
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
533488,Nailers Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.59
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
533488,Nailers Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.4
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
