Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
533488,Nailers Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.95
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.63
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
533488,Nailers Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.99
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.19
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.94
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.4
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.24
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
533488,Nailers Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.92
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
533488,Nailers Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.03
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.14
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
533488,Nailers Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.61
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.2
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.6
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
533488,Nailers Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.99
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.7
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
533488,Nailers Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.97
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.2
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
533488,Nailers Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
