Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.38
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.64
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.49
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.9
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.4
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.07
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.09
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,32.0
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.43
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.41
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
533488,Nailers Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.26
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.7
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.35
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.2
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.68
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.57
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
533488,Nailers Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.33
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.77
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
533488,Nailers Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.53
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.03
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
