Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.7
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.9
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.89
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.0
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.33
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.01
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
533488,Nailers Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.66
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.03
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,33.1
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.6
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.7
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.73
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.2
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.18
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.7
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.27
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.4
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
533488,Nailers Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.9
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.5
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.21
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
533488,Nailers Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.89
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.65
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.01
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
533488,Nailers Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.8
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
