Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
533488,Nailers Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.44
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.93
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.42
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
533488,Nailers Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.78
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.45
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.72
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.1
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.57
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
533488,Nailers Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.63
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.37
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.69
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
533488,Nailers Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.94
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.51
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.99
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,34.5
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
533488,Nailers Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.95
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.78
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.26
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
533488,Nailers Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
