Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.09
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.94
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.9
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.14
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
533488,Nailers Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.58
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.21
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.89
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
533488,Nailers Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.21
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
533488,Nailers Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.42
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
533488,Nailers Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.11
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
533488,Nailers Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.09
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.08
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.7
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
533488,Nailers Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.64
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
533488,Nailers Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
