Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,34.0
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.53
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
533488,Nailers Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.84
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.3
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
533488,Nailers Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.08
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.5
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.77
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.66
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.16
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.87
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
533488,Nailers Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.23
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.66
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.7
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
533488,Nailers Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.33
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.9
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
533488,Nailers Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.68
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.04
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
533488,Nailers Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.8
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.93
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
