Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.82
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,35.2
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
533488,Nailers Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.21
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.91
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,35.4
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
533488,Nailers Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.39
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.96
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.62
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.23
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,35.5
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
533488,Nailers Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.57
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.7
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.03
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
533488,Nailers Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.1
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.87
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.8
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
533488,Nailers Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.05
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.41
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
533488,Nailers Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.55
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.29
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,36.0
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
533488,Nailers Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.86
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.05
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.06
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,36.2
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
533488,Nailers Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.73
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
