Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
533488,Nailers Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.24
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,36.4
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
533488,Nailers Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.91
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
533488,Nailers Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.2
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.57
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,36.6
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.41
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
533488,Nailers Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.72
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.31
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
533488,Nailers Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.75
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.0
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.6
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.07
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
533488,Nailers Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.54
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.3
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.36
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.67
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.24
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
533488,Nailers Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.41
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.7
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.16
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
533488,Nailers Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.8
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.3
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,37.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
