Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
533488,Nailers Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.13
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.91
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
533488,Nailers Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.83
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.7
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.95
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.4
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
533488,Nailers Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.65
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.9
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.81
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
533488,Nailers Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.18
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.2
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,37.6
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.49
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
533488,Nailers Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.54
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.65
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.81
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.45
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.22
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
533488,Nailers Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.79
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.23
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.21
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,37.8
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
533488,Nailers Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.87
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.97
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
533488,Nailers Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.57
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.24
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.98
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.46
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
533488,Nailers Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
