Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.18
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.83
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.81
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.1
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
533488,Nailers Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.26
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.78
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
533488,Nailers Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.78
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.5
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.17
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
533488,Nailers Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.9
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.75
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.24
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
533488,Nailers Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.48
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.15
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.33
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
533488,Nailers Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.86
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
533488,Nailers Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.11
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.25
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.27
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.14
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
533488,Nailers Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.83
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.04
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.0
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.25
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.09
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
533488,Nailers Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.32
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.03
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.3
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
