Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.12
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.08
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.75
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.54
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
533488,Nailers Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.39
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.84
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.6
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.52
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.35
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.16
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.31
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.96
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
533488,Nailers Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.22
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,36.02
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,81.9
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.0
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.52
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.33
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.83
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.27
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.38
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.11
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
533488,Nailers Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.12
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.17
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.85
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.1
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.9
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.51
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.45
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.03
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.29
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.99
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.3
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
533488,Nailers Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.97
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,74.3
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.1
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.47
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.15
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.78
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.7
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
533488,Nailers Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.78
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.72
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.6
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.3
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.4
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.45
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.4
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,38.3
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.03
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.2
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.5
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
533488,Nailers Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.42
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.58
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,69.8
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.7
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.09
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.79
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.01
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.74
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.6
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
533488,Nailers Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.42
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.53
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.5
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.5
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.93
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.52
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
533488,Nailers Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.24
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.19
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,80.0
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.0
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.94
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
