Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.88
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.54
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.24
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
533488,Nailers Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.8
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.0
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.93
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.37
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.82
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.92
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
533488,Nailers Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.05
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.41
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.4
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.41
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.83
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.63
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.78
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
533488,Nailers Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.83
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,68.5
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.5
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.73
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.06
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.48
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,38.2
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.97
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.45
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.21
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
533488,Nailers Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.28
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.9
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.92
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.18
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,38.1
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.13
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.57
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.32
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
533488,Nailers Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.12
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.99
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.36
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.57
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,37.9
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.74
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.25
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.85
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
533488,Nailers Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.3
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.8
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.7
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.04
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.17
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,37.7
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.75
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.08
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.93
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
533488,Nailers Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.97
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.9
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.07
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.14
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.12
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.24
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,37.5
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.86
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.39
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.88
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
533488,Nailers Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.02
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.5
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,72.8
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.7
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.04
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.56
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.6
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.88
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.86
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
