Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,37.3
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.71
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.44
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.41
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
533488,Nailers Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.13
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.3
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.54
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.42
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.85
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,37.1
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.83
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.47
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.76
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
533488,Nailers Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.8
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.9
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.01
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.89
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.38
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.0
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.23
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.31
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,37.0
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.2
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.81
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.43
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
533488,Nailers Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.96
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.06
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.9
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.57
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.87
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.8
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.36
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.47
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.32
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
533488,Nailers Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.05
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.17
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.7
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.57
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.6
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.95
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.66
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.48
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.7
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.23
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.52
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.34
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
533488,Nailers Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.71
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.68
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.4
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.43
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.85
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.77
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.5
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.16
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,77.82
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
533488,Nailers Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.61
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.43
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.0
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.09
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.0
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.11
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.11
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.34
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.3
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.09
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.51
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.51
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
533488,Nailers Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.54
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.4
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.5
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.44
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.9
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.75
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.02
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.04
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.1
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.18
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.64
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,83.33
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
533488,Nailers Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.82
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.14
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.99
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.92
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.07
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.97
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.14
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,35.9
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
