Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,70.24
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.21
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.75
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
533488,Nailers Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.2
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.76
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,80.5
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.7
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.32
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.48
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.52
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.89
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.92
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.86
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,35.7
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,64.59
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.72
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.65
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
533488,Nailers Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.14
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.65
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,78.8
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.6
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.21
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.34
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.65
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.15
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.56
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.94
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.6
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.57
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.75
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.58
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
533488,Nailers Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.48
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.0
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.16
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.76
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.15
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.11
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,35.3
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.3
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.64
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.05
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
533488,Nailers Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.76
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,68.3
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.7
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.33
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.8
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.7
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.43
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,35.1
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.32
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.82
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,84.82
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
533488,Nailers Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.64
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.5
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.5
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.94
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.26
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.19
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,35.0
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.7
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.02
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,82.13
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
533488,Nailers Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.59
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.96
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.55
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.2
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.13
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.65
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.19
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.83
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.05
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,34.8
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.71
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.79
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.26
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
533488,Nailers Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.07
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,72.2
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.5
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.35
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.66
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.27
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.99
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,34.6
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.29
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.51
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.22
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
533488,Nailers Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.21
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.02
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,34.92
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.0
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.86
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.93
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.0
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.49
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.3
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.51
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.23
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,34.4
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,77.4
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.21
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.56
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
533488,Nailers Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.78
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
