Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.7
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.23
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.14
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.05
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,34.2
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.23
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.83
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,81.89
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
533488,Nailers Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.04
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.27
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.9
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.7
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.17
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.33
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.96
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.53
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.9
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.04
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.1
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.73
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.4
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
533488,Nailers Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.53
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.93
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,75.1
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,139.0
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.41
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.81
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.06
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.63
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,33.6
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.34
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.94
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,91.56
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
533488,Nailers Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.02
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.56
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,67.8
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.7
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.5
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.87
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.8
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.67
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,33.3
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.19
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.82
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.1
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
533488,Nailers Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.32
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.98
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.0
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.18
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.79
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.6
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.37
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.72
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,33.0
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.13
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.3
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.58
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
533488,Nailers Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.83
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.3
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.75
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.57
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.2
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.08
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.9
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.8
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.34
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.14
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.46
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
533488,Nailers Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.46
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.53
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.34
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,72.6
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.4
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.44
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.03
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.28
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.86
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.8
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.6
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.92
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.37
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.7
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
533488,Nailers Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.5
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.11
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.12
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.49
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,75.3
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.0
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.56
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.05
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.84
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.8
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.4
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.73
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.4
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.35
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.02
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.77
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
533488,Nailers Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.26
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.6
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.16
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.4
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.18
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.72
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
