Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.82
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.91
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.31
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.83
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.24
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.66
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.3
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.9
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.03
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.51
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
533488,Nailers Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.63
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.6
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.75
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,70.1
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.7
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.43
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.14
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.01
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.34
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.25
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.1
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.65
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,70.85
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.59
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
533488,Nailers Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.59
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.06
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.7
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.89
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.56
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.21
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.18
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.62
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.8
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.77
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.47
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.65
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
533488,Nailers Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.01
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.12
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.54
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.8
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.12
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.34
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.31
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.5
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.17
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.56
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
533488,Nailers Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.69
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.9
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.59
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.46
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.3
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.33
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.78
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.22
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.32
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.3
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,63.16
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.13
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.72
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
533488,Nailers Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.03
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.87
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.3
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.1
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.94
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.32
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.6
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.45
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.24
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.1
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.2
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.97
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.1
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.83
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.46
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.28
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
533488,Nailers Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.92
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.33
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.1
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.97
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.36
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.92
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.9
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.27
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.22
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,68.7
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
533488,Nailers Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.45
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.4
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,71.6
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.1
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.58
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.54
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.13
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.88
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.54
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.59
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.6
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.01
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.69
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.26
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
533488,Nailers Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.69
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.8
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.5
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.81
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.43
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.13
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
