Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.4
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.06
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
533488,Nailers Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.97
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.8
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.1
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.06
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.87
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.13
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.41
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.5
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.16
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.2
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.96
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.12
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
533488,Nailers Lane,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.83
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.72
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.8
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.1
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.55
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.29
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
533488,Nailers Lane,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.09
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.43
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.91
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.13
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.0
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.77
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
533488,Nailers Lane,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.86
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.51
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.47
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.9
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.85
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
533488,Nailers Lane,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.13
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.8
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.29
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.41
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.8
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.95
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
533488,Nailers Lane,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.58
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.1
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.75
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.53
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.6
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
533488,Nailers Lane,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.01
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.38
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.87
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.5
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
533488,Nailers Lane,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.7
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.9
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.84
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
533488,Nailers Lane,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
